Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
