Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333869,Torr Home No 2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
