Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.57
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333869,Torr Home No 2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333869,Torr Home No 2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.34
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.01
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
333869,Torr Home No 2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
