Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.2
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.0
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333869,Torr Home No 2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.19
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.09
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.46
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
333869,Torr Home No 2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.04
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.25
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.3
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333869,Torr Home No 2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.83
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.56
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
333869,Torr Home No 2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.89
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
333869,Torr Home No 2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.86
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.75
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
333869,Torr Home No 2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.15
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
