Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
333869,Torr Home No 2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.54
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.86
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.41
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.01
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.9
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
333869,Torr Home No 2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.42
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
333869,Torr Home No 2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.64
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.4
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
333869,Torr Home No 2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.72
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.97
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
333869,Torr Home No 2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.06
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.7
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
333869,Torr Home No 2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.79
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
333869,Torr Home No 2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.76
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.59
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.26
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.3
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
333869,Torr Home No 2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.96
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.19
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.16
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
