Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.61
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
333869,Torr Home No 2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.67
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.96
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.6
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333869,Torr Home No 2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.89
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.58
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.1
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.11
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.36
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.76
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
333869,Torr Home No 2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.81
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.82
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.3
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
333869,Torr Home No 2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.85
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.76
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333869,Torr Home No 2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.38
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
