Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.29
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.45
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.52
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333869,Torr Home No 2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.72
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333869,Torr Home No 2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.32
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.97
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333869,Torr Home No 2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.31
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
