Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.18
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.99
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.51
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.12
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.07
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333869,Torr Home No 2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.28
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.11
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
333869,Torr Home No 2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
