Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.17
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.49
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.9
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333869,Torr Home No 2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.39
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333869,Torr Home No 2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.01
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.62
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.14
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.1
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333869,Torr Home No 2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.67
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.34
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
