Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333869,Torr Home No 2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333869,Torr Home No 2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.89
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.28
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.83
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.7
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.48
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333869,Torr Home No 2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
