Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333869,Torr Home No 2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.6
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
333869,Torr Home No 2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.43
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.31
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
