Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333869,Torr Home No 2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.22
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333869,Torr Home No 2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
333869,Torr Home No 2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.92
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333869,Torr Home No 2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333869,Torr Home No 2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
333869,Torr Home No 2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.01
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
