Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
333869,Torr Home No 2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
333869,Torr Home No 2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333869,Torr Home No 2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333869,Torr Home No 2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.86
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
