Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
