Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.95
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
