Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
