Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
