Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333869,Torr Home No 2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.18
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
