Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333869,Torr Home No 2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.71
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333869,Torr Home No 2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333869,Torr Home No 2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
