Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
333869,Torr Home No 2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333869,Torr Home No 2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.65
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.36
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.59
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
