Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333869,Torr Home No 2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.2
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.91
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.19
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.34
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333869,Torr Home No 2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.66
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333869,Torr Home No 2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333869,Torr Home No 2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.25
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
333869,Torr Home No 2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.23
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.5
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
333869,Torr Home No 2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.86
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.77
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
