Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,17.1
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
333869,Torr Home No 2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.56
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
333869,Torr Home No 2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.28
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.4
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
333869,Torr Home No 2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.72
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
333869,Torr Home No 2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.87
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
333869,Torr Home No 2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.78
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.23
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
333869,Torr Home No 2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
333869,Torr Home No 2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.61
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
333869,Torr Home No 2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.41
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
