Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
333869,Torr Home No 2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.01
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.71
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.6
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
333869,Torr Home No 2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.06
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
333869,Torr Home No 2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.9
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
333869,Torr Home No 2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.11
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.69
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.95
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.3
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
333869,Torr Home No 2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.28
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.32
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
333869,Torr Home No 2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.25
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.34
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
333869,Torr Home No 2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.91
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.55
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.04
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
333869,Torr Home No 2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.91
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
