Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
333869,Torr Home No 2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.87
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
333869,Torr Home No 2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
333869,Torr Home No 2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.69
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333869,Torr Home No 2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.82
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
333869,Torr Home No 2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.3
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
333869,Torr Home No 2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.16
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333869,Torr Home No 2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.22
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.46
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
333869,Torr Home No 2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.94
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
