Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.08
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.28
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333869,Torr Home No 2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.23
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.26
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
333869,Torr Home No 2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.0
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.78
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
333869,Torr Home No 2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333869,Torr Home No 2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
333869,Torr Home No 2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
333869,Torr Home No 2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.05
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333869,Torr Home No 2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.49
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.89
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
