Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333869,Torr Home No 2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
333869,Torr Home No 2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
333869,Torr Home No 2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333869,Torr Home No 2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
333869,Torr Home No 2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.91
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.19
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
333869,Torr Home No 2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
333869,Torr Home No 2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
