Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
333869,Torr Home No 2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
333869,Torr Home No 2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.05
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
333869,Torr Home No 2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.22
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.08
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
333869,Torr Home No 2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.08
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.04
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
333869,Torr Home No 2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.35
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333869,Torr Home No 2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.3
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.82
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
