Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
333869,Torr Home No 2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.45
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.76
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333869,Torr Home No 2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.68
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.34
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333869,Torr Home No 2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333869,Torr Home No 2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.58
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333869,Torr Home No 2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
