Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
333869,Torr Home No 2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
333869,Torr Home No 2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.04
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.05
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
333869,Torr Home No 2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.85
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.7
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
333869,Torr Home No 2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.08
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
