Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.3
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.96
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333869,Torr Home No 2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333869,Torr Home No 2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333869,Torr Home No 2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.8
