Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333869,Torr Home No 2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
