Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
