Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.13
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
