Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
