Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.83
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
