Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333869,Torr Home No 2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
