Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333869,Torr Home No 2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333869,Torr Home No 2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333869,Torr Home No 2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333869,Torr Home No 2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333869,Torr Home No 2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
