Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333869,Torr Home No 2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.6
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333869,Torr Home No 2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.22
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
333869,Torr Home No 2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.2
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
333869,Torr Home No 2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.62
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333869,Torr Home No 2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.3
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333869,Torr Home No 2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
