Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
333869,Torr Home No 2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.15
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
333869,Torr Home No 2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.66
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.0
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
333869,Torr Home No 2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.06
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.39
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333869,Torr Home No 2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.16
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.58
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
333869,Torr Home No 2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.29
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.29
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.64
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.5
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,25.69
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.83
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
333869,Torr Home No 2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,29.05
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
