Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
333869,Torr Home No 2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.41
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.9
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
333869,Torr Home No 2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.16
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.74
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.4
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333869,Torr Home No 2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.86
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.54
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333869,Torr Home No 2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.5
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.4
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
333869,Torr Home No 2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.93
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.24
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.12
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
333869,Torr Home No 2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.39
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.56
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
333869,Torr Home No 2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.12
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333869,Torr Home No 2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.92
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
333869,Torr Home No 2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
