Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.54
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
333869,Torr Home No 2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.62
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.29
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.9
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.22
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.11
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.38
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333869,Torr Home No 2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.31
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.78
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.56
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333869,Torr Home No 2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.2
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.31
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.93
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
333869,Torr Home No 2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.07
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
333869,Torr Home No 2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.12
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.91
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
333869,Torr Home No 2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.4
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
