Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
333869,Torr Home No 2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.42
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.65
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.66
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
333869,Torr Home No 2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.81
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.64
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.8
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.85
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.98
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333869,Torr Home No 2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.84
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
333869,Torr Home No 2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.97
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
333869,Torr Home No 2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.89
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
