Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
333869,Torr Home No 2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.92
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.95
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
333869,Torr Home No 2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.59
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
333869,Torr Home No 2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.11
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333869,Torr Home No 2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.98
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
333869,Torr Home No 2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.73
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
333869,Torr Home No 2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,25.27
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
333869,Torr Home No 2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.04
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
