Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333869,Torr Home No 2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.84
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
333869,Torr Home No 2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.68
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333869,Torr Home No 2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333869,Torr Home No 2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.08
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333869,Torr Home No 2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.54
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333869,Torr Home No 2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
333869,Torr Home No 2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.46
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.6
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
333869,Torr Home No 2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.26
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
