Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
333869,Torr Home No 2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.83
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.06
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.55
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
333869,Torr Home No 2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
333869,Torr Home No 2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.28
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
333869,Torr Home No 2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
333869,Torr Home No 2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.7
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
333869,Torr Home No 2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.54
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
333869,Torr Home No 2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.96
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
