Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333869,Torr Home No 2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333869,Torr Home No 2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333869,Torr Home No 2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.28
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
333869,Torr Home No 2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.59
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
333869,Torr Home No 2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.34
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333869,Torr Home No 2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.27
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
333869,Torr Home No 2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333869,Torr Home No 2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
