Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.56
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.1
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.8
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333869,Torr Home No 2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333869,Torr Home No 2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333869,Torr Home No 2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333869,Torr Home No 2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
