Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333869,Torr Home No 2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333869,Torr Home No 2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333869,Torr Home No 2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333869,Torr Home No 2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333869,Torr Home No 2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333869,Torr Home No 2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333869,Torr Home No 2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
