Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.37
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333869,Torr Home No 2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333869,Torr Home No 2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
