Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333869,Torr Home No 2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.6
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.7
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.8
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
