Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.9
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333869,Torr Home No 2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,16.0
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,16.1
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333869,Torr Home No 2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,16.2
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333869,Torr Home No 2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,16.3
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
