Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333869,Torr Home No 2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.4
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.5
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333869,Torr Home No 2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333869,Torr Home No 2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.6
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
333869,Torr Home No 2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
