Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.7
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.44
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.8
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333869,Torr Home No 2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333869,Torr Home No 2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333869,Torr Home No 2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333869,Torr Home No 2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
