Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.9
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333869,Torr Home No 2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,17.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333869,Torr Home No 2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333869,Torr Home No 2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333869,Torr Home No 2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333869,Torr Home No 2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333869,Torr Home No 2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.23
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
