Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.28
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333869,Torr Home No 2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333869,Torr Home No 2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.91
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333869,Torr Home No 2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.98
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333869,Torr Home No 2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.13
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
