Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
333869,Torr Home No 2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333869,Torr Home No 2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.69
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333869,Torr Home No 2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.54
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333869,Torr Home No 2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.89
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
333869,Torr Home No 2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
333869,Torr Home No 2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
