Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333869,Torr Home No 2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.9
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.42
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
333869,Torr Home No 2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.03
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.3
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
333869,Torr Home No 2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.63
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.15
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.0
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333869,Torr Home No 2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
333869,Torr Home No 2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.15
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.6
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
333869,Torr Home No 2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.72
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333869,Torr Home No 2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.63
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.93
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.41
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333869,Torr Home No 2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.9
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.08
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.14
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.5
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.6
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
