Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
333869,Torr Home No 2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.12
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.29
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.18
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
333869,Torr Home No 2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.29
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
333869,Torr Home No 2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.41
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.19
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.63
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
333869,Torr Home No 2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.91
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.2
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.4
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
333869,Torr Home No 2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.23
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.2
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.41
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
333869,Torr Home No 2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.38
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.96
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.85
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
333869,Torr Home No 2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.31
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.53
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.9
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
333869,Torr Home No 2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,28.03
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.72
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.1
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
