Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
333869,Torr Home No 2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.92
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.52
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.78
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.3
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
333869,Torr Home No 2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.63
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333869,Torr Home No 2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.62
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.54
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.2
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
333869,Torr Home No 2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.33
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
333869,Torr Home No 2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.16
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.2
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
333869,Torr Home No 2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.44
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
333869,Torr Home No 2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.01
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.1
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333869,Torr Home No 2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
