Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333869,Torr Home No 2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333869,Torr Home No 2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.0
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333869,Torr Home No 2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333869,Torr Home No 2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333869,Torr Home No 2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.9
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333869,Torr Home No 2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.26
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
