Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333869,Torr Home No 2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.8
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333869,Torr Home No 2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
333869,Torr Home No 2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.52
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.7
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333869,Torr Home No 2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.31
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333869,Torr Home No 2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.1
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333869,Torr Home No 2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.42
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.6
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333869,Torr Home No 2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.15
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.36
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.5
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333869,Torr Home No 2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
