Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333869,Torr Home No 2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333869,Torr Home No 2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.5
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333869,Torr Home No 2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.18
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.21
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333869,Torr Home No 2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.75
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333869,Torr Home No 2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.88
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333869,Torr Home No 2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.68
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333869,Torr Home No 2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.4
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333869,Torr Home No 2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.13
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.25
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
