Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333869,Torr Home No 2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.17
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.6
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333869,Torr Home No 2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.75
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333869,Torr Home No 2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333869,Torr Home No 2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
333869,Torr Home No 2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.82
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333869,Torr Home No 2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.58
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.47
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333869,Torr Home No 2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
