Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.14
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.3
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333869,Torr Home No 2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.34
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
333869,Torr Home No 2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333869,Torr Home No 2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.6
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333869,Torr Home No 2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.12
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.1
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333869,Torr Home No 2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.32
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333869,Torr Home No 2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.49
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333869,Torr Home No 2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
333869,Torr Home No 2,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
